Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
