Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
