Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
