Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
