Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
