Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
