Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
