Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,transformer,,Temperature,C,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,transformer,,Temperature,C,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
