Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
