Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
