Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
