Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
