Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
