Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
