Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
