Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
