Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
