Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
