Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
