Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
