Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
