Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
