Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
