Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
