Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
