Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
