Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
