Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
