Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
