Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,transformer,,Temperature,C,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,transformer,,Temperature,C,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
