Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,01,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,01,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
