Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
