Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,01,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,01,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,01,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,01,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,01,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,transformer,,Temperature,C,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,transformer,,Temperature,C,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,transformer,,Temperature,C,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
