Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,transformer,,Temperature,C,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,transformer,,Temperature,C,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,02,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,transformer,,Temperature,C,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,transformer,,Temperature,C,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,transformer,,Temperature,C,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,transformer,,Temperature,C,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,transformer,,Temperature,C,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,transformer,,Temperature,C,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.54
