Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,transformer,,Temperature,C,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,transformer,,Temperature,C,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,transformer,,Temperature,C,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,transformer,,Temperature,C,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,transformer,,Temperature,C,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,transformer,,Temperature,C,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,transformer,,Temperature,C,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,transformer,,Temperature,C,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,transformer,,Temperature,C,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,transformer,,Temperature,C,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,transformer,,Temperature,C,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,transformer,,Temperature,C,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
