Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,01,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,01,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
