Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,01,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,01,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
