Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,01,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,01,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,01,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,01,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,01,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,01,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,01,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,transformer,,Temperature,C,16.8
