Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,02,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,01,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,01,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
