Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
