Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-05-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
